Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6484300000000001
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5230600000000001
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86218
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67672
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552299999999999
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9242799999999999
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88116
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77258
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9760700000000001
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6937800000000001
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61324
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7532300000000001
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.06
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59588
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6213
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93829
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8737799999999999
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364600000000001
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8688600000000001
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84439
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082899999999999
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8484200000000001
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816299999999999
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7583
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72995
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8398399999999999
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.62649
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6006100000000001
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88339
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87933
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94296
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86221
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8553700000000001
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93191
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94476
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75674
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73651
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7751399999999999
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
