Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80545
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60107
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87265
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9565100000000001
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93429
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9511700000000001
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88034
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8684700000000001
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77191
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182699999999999
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6049399999999999
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8515299999999999
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78579
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8013899999999999
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81155
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9244700000000001
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94501
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82721
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8605
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89361
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800700000000001
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69894
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6571600000000001
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8499399999999999
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78735
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7243
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91189
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85446
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87445
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85003
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497899999999999
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.25
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48711000000000004
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69418
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79892
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80182
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6405
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90118
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
