Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74215
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9511700000000001
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69552
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8095100000000001
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9217200000000001
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72628
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89264
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584600000000001
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9456200000000001
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9376200000000001
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9058799999999999
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78018
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8696
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8439
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58227
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79904
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76184
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8356
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786299999999999
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92563
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9208700000000001
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88492
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.75
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9698200000000001
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.69
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63134
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73687
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73336
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8703299999999999
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9567899999999999
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9136299999999999
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93548
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89697
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90704
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86246
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831200000000001
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.94
