Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6029899999999999
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7156600000000001
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76742
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8497899999999999
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9617600000000001
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545299999999999
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95206
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9334399999999999
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88013
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9015799999999999
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433299999999999
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71865
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56991
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9461700000000001
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8251299999999999
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60916
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8579399999999999
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787899999999999
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318200000000001
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8760700000000001
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86224
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88931
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420200000000001
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858399999999999
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76321
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7782600000000001
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9175700000000001
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (Max),A,97.25
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79913
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9267299999999999
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8783200000000001
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638100000000001
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9575799999999999
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505600000000001
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709399999999999
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.69
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55755
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7478
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70767
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91656
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
