Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95364
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95782
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93234
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90173
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79351
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84326
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72732
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7836
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87787
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T23:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90787
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61019
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93411
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8763700000000001
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8649899999999999
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7698
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82904
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87292
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90805
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67361
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93637
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90683
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93631
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90045
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8095399999999999
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60418
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73855
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8782
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93344
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76373
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91775
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97897
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89651
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89828
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
