Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77066
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305299999999999
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (Max),A,146.5
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779299999999999
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77545
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96619
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99426
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96689
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93228
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82373
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739899999999999
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96451
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7745
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85303
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (Min),A,97.25
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (Min),A,156.88
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981899999999999
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77371
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97574
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80697
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8747799999999999
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77444
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75195
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952899999999999
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8063899999999999
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97229
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7289100000000001
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87369
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
