Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93899
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8196399999999999
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96609
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93176
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8202200000000001
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85525
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91717
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75631
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8609899999999999
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (Min),A,148.5
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81802
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98032
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96838
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98279
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96643
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7702899999999999
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90732
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8337399999999999
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83093
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8964200000000001
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (Min),A,154.88
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90115
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7691
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89807
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94144
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8992
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89413
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87939
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77295
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.5
