Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97394
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96036
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90884
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64776
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93097
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992600000000001
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92514
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92392
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784200000000001
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82037
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99701
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90417
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67779
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (Max),A,158.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (Max),A,148.5
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93252
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94952
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
