Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91934
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91077
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74752
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9483
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98148
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95584
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92313
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78762
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8662700000000001
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861399999999999
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73141
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.879
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96149
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95557
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91171
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78973
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99619
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959600000000001
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94058
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9555
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95508
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
