Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7648
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97201
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.38
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95212
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65628
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (Min),A,169.75
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (Min),A,176.38
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (Max),A,176.88
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99487
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96713
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93899
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.75
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67916
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (Min),A,152.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (Min),A,217.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (Max),A,217.62
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94156
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99606
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95087
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97092
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93439
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9155
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69796
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (Min),A,198.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (Min),A,223.88
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,0.0
