Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98837
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.75
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94525
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93445
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93457
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8134100000000001
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98389
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.19
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.944
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93271
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93548
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93899
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70303
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8377700000000001
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.88
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15035
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95758
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93857
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99466
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94513
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87115
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.922
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88818
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (Min),A,112.25
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (Min),A,162.5
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (Max),A,163.12
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95398
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8302299999999999
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
