Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91369
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99127
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91104
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95315
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61303
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (Min),A,130.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (Max),A,131.25
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (Min),A,149.38
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.62948
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82794
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94269
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91968
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96551
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76825
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82535
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (Max),A,114.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (Min),A,144.88
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (Min),A,190.25
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (Max),A,191.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91839
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89212
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98322
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94385
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95776
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93411
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98868
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7984899999999999
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93219
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87369
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (Min),A,146.12
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (Max),A,146.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (Max),A,165.38
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.49953
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78296
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95203
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
