Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90619
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84445
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.19
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73556
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20986
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11836
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (Min),A,180.75
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (Max),A,180.88
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-67.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19173
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76202
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99268
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97833
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89618
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91266
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98978
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86554
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.94
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70806
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05873
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (Min),A,161.88
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (Max),A,163.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92236
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28066
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9068
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91568
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.19
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22042
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880299999999999
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81289
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (Min),A,173.88
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (Max),A,174.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78528
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97009
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97833
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81033
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6144
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38573
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
