Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (Min),A,156.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (Max),A,211.75
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-89.06
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.18
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02065
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.39126
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97266
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80081
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37224
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7247600000000001
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99509
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.75
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.06
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,37.69
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41555
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90146
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2784
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (Min),A,232.25
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (Max),A,232.62
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.87
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.53988
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.31917
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.31
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81848
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99683
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.56
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37432
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90253
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2589
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (Min),A,194.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9379
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5768399999999999
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9068
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8429200000000001
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95187
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8949
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93722
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.87
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34539000000000003
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.12
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64022
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22081
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (Max),A,154.5
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.37
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.23171
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92206
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
