Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80188
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.949
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98099
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.13
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.15721
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68817
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.06
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57836
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93579
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-134.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.81
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.53857
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.50039
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95355
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96237
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81534
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93027
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73233
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96146
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55056
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699600000000001
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99207
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.81
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73214
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8886700000000001
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81787
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (Min),A,151.12
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (Max),A,153.5
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-140.94
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.06
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.75
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6798
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53982
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98386
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8962399999999999
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88315
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74002
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.37
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.53973
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92416
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65463
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84329
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94861
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (Min),A,187.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.37
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8338
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.70248
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94919
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61758
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
