Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5635899999999999
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.69
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1686
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.03136
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.12
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17986
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98547
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (Max),A,147.75
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.13
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-139.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.4732
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.69085
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95758
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8604700000000001
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87665
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.54308
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73782
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0529
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (Min),A,163.75
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-142.44
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.867
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.71609
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88925
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91794
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87616
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93286
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-93.31
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63818
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.03224
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.87
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30391
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7581399999999999
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83096
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-178.87
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9068
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.55779
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91489
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98584
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7641
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93445
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8649600000000001
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6127
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.81
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-104.5
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.61517
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17162
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.12
