Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.13
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.027760000000000003
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76791
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83383
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (Min),A,133.62
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.69
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-144.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91595
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.75576
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891600000000001
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8584299999999999
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92978
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87597
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,144.56
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28576
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94943
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.57
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05565
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84475
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (Min),A,162.5
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (Max),A,162.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.31
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8472299999999999
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5917
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91128
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90161
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95477
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40615
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6947300000000001
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98691
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.13
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83224
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21193
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-133.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6096699999999999
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91348
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97479
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8566600000000001
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8219299999999999
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.69
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4164
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60769
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43813
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92136
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.09621
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
