Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-120.56
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-103.5
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.26738
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.19936
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96884
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92023
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94195
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65594
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93082
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.87
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36892
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88992
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.63
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.44
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95779
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17211
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49169
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (Max),A,139.88
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-140.44
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-106.94
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.49737
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.24678000000000005
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92081
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90506
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94049
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7879
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95337
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52749
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8848600000000001
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.44
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95798
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37359
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (Min),A,110.38
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (Max),A,110.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.19
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-113.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.45769
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.34997
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90951
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5303899999999999
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.37
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73312
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8649
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.94
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6416
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91611
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29805
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-141.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.49288
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.32229
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88092
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
