Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8342
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74411
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91391
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84115
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.87
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.63
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14556
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32607
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.31
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.41271
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.16573
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97107
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79495
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95795
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86685
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77267
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.38
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7966300000000001
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94421
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5202
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (Max),A,155.38
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-135.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-107.69
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.50307
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.26528
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9375
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87372
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80081
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95123
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79385
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.691
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-109.87
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.94
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9328
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21724
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36162
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-145.06
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-110.13
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.51095
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.2752
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98898
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94757
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88254
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91589
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.81
