Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34166
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76837
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.31
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78027
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29284
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-127.56
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-123.82
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.30541
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.49218
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8903200000000001
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.06
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986200000000001
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48232
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.25
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6763600000000001
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27291
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.5
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.19
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41848
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.27108000000000004
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46648
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (Min),A,158.38
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (Max),A,159.12
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-132.81
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.06
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.29824
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5009399999999999
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91418
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98709
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8543700000000001
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8407899999999999
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.19
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28536
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.25
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.733
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.05644
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46032
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (Max),A,149.62
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.81
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.62716
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35167
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91849
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99271
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.67919
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.94
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86749
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03215
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.13
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.56
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7227100000000001
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.55691
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.12
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-139.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89102
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5223899999999999
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
