Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (Min),A,142.25
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (Max),A,142.88
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-84.06
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.19
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02116
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.45113
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8815
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75622
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917799999999999
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93423
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792399999999999
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38634
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.87
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.06
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.05925
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.39953
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.19
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.93805
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14073
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89996
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87555
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8512200000000001
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.06
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79709
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23836
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97797
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.37
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.45794
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67556
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.37
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-141.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95279
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84872
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66467
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-152.13
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.56
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.75164
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.57952
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86984
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.56
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12496
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.41164
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.06
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78415
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26125
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95538
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-108.56
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20519
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2094
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.25
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32384
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88318
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7459100000000001
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-123.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-164.06
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.36968
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.91092
