Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91827
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86767
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9407
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.62
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80066
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06691
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.88
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.36928
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76236
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.19
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.33919
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82675
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7137100000000001
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.19
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6672899999999999
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.75259
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91244
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79272
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.13
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8602
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16477999999999998
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.06
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.63
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.34688
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74697
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.81
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.12
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36095
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72125
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7148100000000001
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-157.44
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.93451
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.88379
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88141
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8622700000000001
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8800600000000001
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.87
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8568399999999999
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24031
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.81
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56625
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75708
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.06
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.44
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.37267
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73422
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72485
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.44
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.89102
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.83957
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92883
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.13
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93579
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
