Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.69
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91171
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01155
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86706
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.56
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26625
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79678
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72143
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.37
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-139.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8694700000000001
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6672899999999999
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92752
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.44
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87079
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01756
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.75
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51461
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5816899999999999
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99023
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.5
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.75
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00047
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79425
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.58349
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (Max),A,139.62
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-166.62
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.91373
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97668
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8249200000000001
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10909
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.69
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7388899999999999
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67999
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,42.38
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.75
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06734
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76083
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.42342
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.82
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-165.88
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9314
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.93027
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93777
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8943200000000001
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,41.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91244
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17461
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.94
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.39522
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6986
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
