Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,135.81
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.63
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.00783
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82031
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5303899999999999
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92972
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7005
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93066
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.87
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94403
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.31
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91727
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14229
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90271
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.31
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.09056
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6209
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7546
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (Max),A,77.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.94
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8891899999999999
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8476799999999999
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92197
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7883600000000001
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88431
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.44
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.32885
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70825
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.06
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.19
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.07503
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5059100000000001
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6146199999999999
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (Max),A,110.88
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-117.69
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.13
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.22621
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.59432
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93957
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72528
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.94
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8703299999999999
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04384
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95294
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71826
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69628
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-106.87
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-133.87
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04445
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5176
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.55172
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
