Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.06
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.81
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90115
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8414299999999999
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8468
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97638
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73068
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.31
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,101.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31499
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.03322
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.46496
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60925
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8024
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (Min),A,216.62
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (Max),A,217.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.19
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90692
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8621200000000001
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98096
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97974
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85119
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.56
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23656
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51312
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98453
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.75
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.94
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95032
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54406
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.29091
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8668799999999999
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85135
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81048
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.56
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5804699999999999
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77755
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93097
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.56
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8600399999999999
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16152
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90512
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-111.13
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.28219
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55123
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.25917
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.69
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.56201
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8550700000000001
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94144
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
