Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96118
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90756
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3557
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89276
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95233
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7175199999999999
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-113.81
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.33004
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61065
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.17446
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.44
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.89859
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8547600000000001
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90323
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73922
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7857
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40288
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-99.82
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.13
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.94
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14708
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44424
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01817
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-144.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.37
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.61837
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.63317
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98828
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78979
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82104
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6413800000000001
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92554
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88754
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92251
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79913
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.94
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.57
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.85995
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3409
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89041
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53945
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9538
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91714
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755799999999999
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
