Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68295
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988299999999999
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.69
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.25
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03685
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5551699999999999
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11165
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-145.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.53652
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96097
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95502
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.18
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88159
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61602
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90344
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61746
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65954
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92902
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.44
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62411
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27306
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-104.63
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.11022
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.866
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92187
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91244
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91574
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60696
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8569
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.56
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.56
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49758
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8605
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6382399999999999
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (Max),A,138.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-82.37
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.25
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09837
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.07466
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92093
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8939799999999999
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,103.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81775
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99088
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7377600000000001
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81863
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5807100000000001
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90292
