Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74826
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-118.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.31
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.3731
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.73925
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96713
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69955
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91659
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99237
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.56
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89679
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47567
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50567
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72628
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.69
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.81
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14376
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85644
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38741
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (Min),A,158.75
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-68.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.06
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24437
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26323
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72348
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8965700000000001
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88595
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75558
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81955
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-92.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.31
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18804
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6202
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36965
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.88
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75302
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7012
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92136
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91443
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97394
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8447899999999999
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76608
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5498
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99173
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59814
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (Max),A,127.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (Min),A,187.75
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (Max),A,189.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
