Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93738
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64886
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68884
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77404
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (Min),A,113.75
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (Max),A,113.5
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54061
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8856799999999999
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9172
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99652
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93936
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72634
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.44
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52493
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5755600000000001
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59335
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (Max),A,170.12
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6856899999999999
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89581
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83844
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81726
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96942
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8742700000000001
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85211
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.12
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51498
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69589
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.43
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.25
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44515
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48974
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90713
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59564
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.923
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92914
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74978
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88394
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8401799999999999
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61398
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6011
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7395
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49514
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
