Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (Min),A,177.88
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.94
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-97.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48739
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0949
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94385
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86349
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91922
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.06
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3463
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94388
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.19
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47613
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (Min),A,90.12
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (Min),A,159.25
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.44
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57873
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09059
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9245
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93222
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8774700000000001
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95001
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98984
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96817
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67684
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94745
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63641
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65515
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (Max),A,185.12
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.06
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-93.5
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.34224
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.05183
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89435
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99319
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.25
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84195
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97397
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93274
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93097
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57281
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865299999999999
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57592
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (Max),A,164.38
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-52.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.44732
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8273
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8653799999999999
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
