Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5200100000000001
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869600000000001
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.94
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7712399999999999
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38772
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64987
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (Max),A,59.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (Min),A,218.25
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91498
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24437
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85357
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91876
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8717
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8425
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66592
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98483
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66546
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43499
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71646
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.69
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92053
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55062
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79413
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76394
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96408
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92239
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96817
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69812
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.63
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5451
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40325
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78805
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.81
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5946
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32793
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88818
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8418200000000001
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90118
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7482300000000001
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
