Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.13
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39986
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88464
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.69
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.61492
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.42058
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88959
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91687
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8448200000000001
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8996299999999999
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75552
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91278
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.88
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60043
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52837
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93213
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.62417
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93558
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64248
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98251
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92724
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8465600000000001
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7954100000000001
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92477
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72088
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68997
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29207
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76626
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75195
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94186
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77868
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87955
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80557
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91269
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91077
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7297899999999999
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92923
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.69
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
