Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83465
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49267
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225399999999999
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (Max),A,94.88
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84949
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94913
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93365
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6997
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92627
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87887
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77044
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93194
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66506
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6977800000000001
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91452
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.69
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.62
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51351
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5523899999999999
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8436
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.31
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78387
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.45794
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92026
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95572
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90658
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87655
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92496
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92447
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99002
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.25
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.44
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52627
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53332
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526600000000001
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (Max),A,174.12
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6389100000000001
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7451399999999999
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92902
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81912
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96365
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90164
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92175
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81534
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8074600000000001
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.13
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52184
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53417
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90018
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
