Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84735
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8659
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93616
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79361
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74945
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53689
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8415799999999999
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74917
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54192
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8096
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94217
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84924
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90253
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60024
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80276
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.69
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62856
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43917
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81488
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7944
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8566299999999999
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86001
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71832
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93631
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85962
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981899999999999
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82147
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75457
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81143
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62765
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79055
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7651
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7958
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8212299999999999
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7670600000000001
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95758
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77951
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
