Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7961699999999999
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75308
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.31
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74197
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44659
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225100000000001
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79464
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94726
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83593
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89889
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95605
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95142
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85455
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515299999999999
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94388
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75039
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74026
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36043
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83719
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8013899999999999
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95761
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90835
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85736
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8569
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867799999999999
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93307
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68133
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77887
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891899999999999
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75616
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95721
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8739
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9339
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94473
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8759399999999999
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84039
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68762
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.87
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5082
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67327
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89139
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
