Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.06
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78463
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5685399999999999
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8979799999999999
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93429
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93262
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96295
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8905
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8619399999999999
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89786
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7106899999999999
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97174
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65417
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90698
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71237
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65655
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81524
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93231
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8790899999999999
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97653
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95575
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69613
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70526
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85229
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7467600000000001
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64785
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90118
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19054
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89087
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8345
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87564
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89364
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69958
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5889800000000001
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (Max),A,77.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.25
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67633
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5165
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
