Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920299999999999
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.815
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8348700000000001
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90445
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6885600000000001
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77298
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79013
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7972100000000001
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56976
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90271
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61971
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95026
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91772
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83804
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94412
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.858
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840899999999999
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67916
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64645
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82989
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80414
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95261
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8994700000000001
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78079
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91778
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8991100000000001
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8898
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92288
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56292
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59222
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81189
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.06
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67105
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96509
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.888
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74215
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94992
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90759
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90076
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90188
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98627
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
