Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53564
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7929
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85687
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7416
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8428899999999999
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7127
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94424
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87985
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88684
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95718
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93307
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.06
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7996800000000001
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62411
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87539
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79486
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7012
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93542
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6131800000000001
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8678899999999999
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97479
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77655
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71701
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8407
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.62
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81515
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54067
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9375
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8643799999999999
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94491
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90417
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95932
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93182
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78305
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97543
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81698
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-09T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
