Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8948299999999999
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90536
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.957
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7308899999999999
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72326
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79687
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946200000000001
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Max),A,115.88
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99258
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69223
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93808
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98517
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91489
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9151
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82211
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92395
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81848
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88266
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Max),A,139.62
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.37
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722200000000001
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69735
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91296
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97217
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75097
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7521899999999999
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8373700000000001
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8799399999999999
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Min),A,116.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64047
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95001
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
