Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91885
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96402
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86072
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7982100000000001
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83935
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8449700000000001
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8604700000000001
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7778
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91113
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98642
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86508
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8456100000000001
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91211
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Max),A,138.75
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8738100000000001
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79919
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97089
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91135
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93475
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82153
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8795799999999999
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74041
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83395
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8731700000000001
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8231200000000001
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96417
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91577
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92609
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96066
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92856
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
