Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76168
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8810100000000001
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8805799999999999
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85788
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96674
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90353
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89294
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7474
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8471700000000001
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87955
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Max),A,165.38
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92273
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96066
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92276
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92828
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7983399999999999
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85296
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8704200000000001
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8378899999999999
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8768299999999999
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83539
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97574
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92615
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77728
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8932200000000001
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71106
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85144
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90088
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
