Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Max),A,161.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89844
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78882
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95697
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96698
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98431
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98566
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73135
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7745
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90448
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90643
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Max),A,127.62
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90069
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76373
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95572
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95508
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95746
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93664
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93582
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75317
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8883
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89786
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Min),A,106.75
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87884
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73617
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92703
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93695
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71548
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8859799999999999
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Max),A,121.5
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78375
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
