Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97403
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7370899999999999
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8156100000000001
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67388
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829600000000001
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Max),A,133.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91324
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73565
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84793
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513200000000001
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69784
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Min),A,112.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90552
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7449899999999999
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97043
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88223
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82242
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93149
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90777
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86001
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8786
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95532
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93335
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98947
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97971
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
