Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77005
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83767
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87915
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Max),A,152.5
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Min),A,182.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Max),A,183.12
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97201
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90866
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94061
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93591
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85016
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90448
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8748799999999999
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Max),A,120.62
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96381
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98032
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7894899999999999
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82763
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71136
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91739
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Max),A,141.62
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Min),A,203.75
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Max),A,204.25
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94662
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75131
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79193
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92044
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97079
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
