Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8093199999999999
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96768
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92447
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7337600000000001
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97089
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99109
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97116
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95203
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90805
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87155
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75985
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Max),A,133.25
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Min),A,133.5
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Max),A,134.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95953
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6773899999999999
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98691
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96435
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96466
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88592
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89755
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8692
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94495
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.62
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Max),A,150.75
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Min),A,125.12
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9002399999999999
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99036
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97858
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90735
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8896799999999999
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92001
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942899999999999
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Max),A,128.25
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Min),A,182.12
