Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97842
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95148
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96127
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73495
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917799999999999
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93887
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75149
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94296
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Min),A,149.88
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Max),A,150.5
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67773
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96942
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75241
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86777
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960899999999999
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8816799999999999
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Min),A,106.5
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94186
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85705
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95627
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97327
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93573
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Max),A,149.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72314
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98721
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98944
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
