Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97589
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78363
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Min),A,116.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63345
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99478
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97287
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6907
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8461
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92749
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8561700000000001
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63665
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94302
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91006
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92175
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99322
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84875
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Min),A,152.25
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95084
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.58209
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
