Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90634
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175600000000001
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76025
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Min),A,133.38
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Max),A,133.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Min),A,182.25
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Max),A,182.75
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98596
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57848
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96127
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95264
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92419
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98483
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87472
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Min),A,170.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94415
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97873
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92404
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9017
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8766799999999999
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Min),A,158.62
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Max),A,158.88
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Min),A,143.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.94
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97018
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97876
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76315
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92874
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75488
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91772
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
