Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Min),A,140.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63873
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99542
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81186
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7865300000000001
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.949
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96487
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Min),A,151.25
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Max),A,151.75
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76431
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91431
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95291
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96674
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92581
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Max),A,142.88
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Max),A,126.62
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Max),A,183.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8356600000000001
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98242
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94266
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96075
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98004
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84982
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Min),A,134.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Min),A,159.12
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Max),A,166.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.06
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54824
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
