Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91446
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946200000000001
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68533
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72158
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87729
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Min),A,139.62
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Max),A,139.75
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Min),A,167.88
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.44
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99268
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55007
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99091
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96042
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95251
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94772
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94333
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6734600000000001
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6593
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93423
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Min),A,169.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Max),A,170.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Max),A,193.88
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6209399999999999
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99127
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97327
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82562
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97897
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7903100000000001
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Max),A,146.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Min),A,180.5
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Max),A,191.75
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.44
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5667399999999999
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
