Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91659
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90756
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93783
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8486600000000001
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8539100000000001
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75949
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Min),A,196.88
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Max),A,198.5
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60537
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97748
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99658
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65267
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82199
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73782
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Min),A,150.38
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96518
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82547
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95999
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91199
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64123
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92657
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54925
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86587
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90518
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Min),A,154.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Max),A,154.38
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8651700000000001
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98917
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98901
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93082
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7290300000000001
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8107
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
