Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78973
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8806700000000001
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88669
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9249
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59515
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90631
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92349
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96365
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76574
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88446
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.19
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.406
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85357
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86236
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6198100000000001
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99033
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96127
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95172
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99063
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71414
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8503700000000001
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.63
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4610800000000001
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7922600000000001
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893399999999999
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Max),A,130.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Min),A,182.12
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93725
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56548
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88046
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98248
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96051
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96127
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94833
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91067
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71057
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73144
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96768
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
