Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Min),A,178.62
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93976
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93439
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90317
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99033
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7055899999999999
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93436
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.69
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54046
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7994
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82309
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98807
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8574200000000001
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74383
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83911
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6292399999999999
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73898
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8302299999999999
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Min),A,165.62
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49154
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764299999999999
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7198399999999999
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8441700000000001
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8601700000000001
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Min),A,172.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Max),A,172.75
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.56
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96768
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5352100000000001
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
