Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8669100000000001
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74725
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93039
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68606
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87387
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79562
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77264
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93762
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98938
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96158
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91403
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.37
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92136
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75622
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7362
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85629
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94943
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8614799999999999
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98938
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92572
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90677
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7127
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93832
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75775
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587299999999999
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99515
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94159
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8607799999999999
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98068
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89795
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
