Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792399999999999
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57382
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67184
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8955700000000001
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Max),A,161.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.63
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83304
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37908
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92837
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87677
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75051
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.931
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8093199999999999
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840600000000001
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95123
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Min),A,156.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.94
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63644
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33239
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9111
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87759
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98734
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6512100000000001
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78128
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77407
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92087
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Max),A,98.62
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Min),A,159.25
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.81
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30553
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97568
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81118
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98312
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79971
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93201
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92267
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57885
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6108
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
