Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Max),A,129.88
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.06
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9227
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37539
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9324
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92187
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8433200000000001
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67303
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85483
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6179399999999999
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71621
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89996
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Min),A,165.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.703
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6942699999999999
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95398
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91403
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6259399999999999
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91968
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75097
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5461699999999999
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.31
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6348199999999999
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33779000000000003
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91498
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99289
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96866
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4732
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8561700000000001
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85251
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80429
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99481
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Max),A,187.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
