Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92569
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6171800000000001
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96658
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97574
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76928
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92364
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68066
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65075
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Max),A,98.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8856200000000001
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77765
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94336
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96744
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91424
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92654
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92773
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96423
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7753899999999999
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91696
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79611
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82626
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71044
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71273
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69775
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77972
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93478
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86984
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98923
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99622
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
