Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97681
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94635
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96716
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76907
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7341
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92493
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600399999999999
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93951
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.802
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6181300000000001
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92703
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7453
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99463
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93933
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79284
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Max),A,131.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Min),A,140.5
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94839
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61541
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.94
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56844
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93567
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94961
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6351899999999999
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Min),A,132.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Max),A,132.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97641
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96609
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94788
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.06
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39373
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
