Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7643399999999999
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94733
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Min),A,122.62
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Min),A,220.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Max),A,220.5
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97125
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5892
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99094
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90762
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99756
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91962
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81421
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79886
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6643
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Min),A,246.38
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Max),A,247.12
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.63
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49743
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96164
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96643
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89743
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76577
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7482300000000001
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84399
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81524
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80566
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Max),A,118.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.56
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63247
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96622
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56152
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8252200000000001
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8362700000000001
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
