Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Min),A,123.25
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96463
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88241
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99457
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95566
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74841
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.12
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75589
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23711
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8717
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99322
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95581
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81085
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57848
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74688
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72409
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Max),A,109.62
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-82.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07591
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91049
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98038
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88107
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91968
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77987
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57177
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Min),A,121.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Max),A,129.5
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Min),A,130.75
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87405
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69155
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92459
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
