Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96963
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68597
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56799
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93326
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.19
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.59585
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90069
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97461
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50994
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87674
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84555
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5847399999999999
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89789
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Min),A,163.5
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.94
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90866
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.77575
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99228
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8015100000000001
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96603
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-110.19
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64312
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16475
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7598199999999999
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71118
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70062
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
