Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.19
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86764
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99347
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5462600000000001
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1769
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8125
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96976
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8278200000000001
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94928
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95438
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8539399999999999
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85495
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99612
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95297
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75647
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.63
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36342
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.75
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82406
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38729
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Min),A,169.88
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Max),A,170.5
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.81
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.23485
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4528100000000001
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99326
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99591
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91101
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18624
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.5
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
