Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67248
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61926
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5603899999999999
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Min),A,108.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Max),A,208.38
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79745
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88284
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90738
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99258
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97668
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9585
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8117300000000001
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63095
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65792
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55657
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Max),A,102.88
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Min),A,128.12
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8614200000000001
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99597
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91965
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98279
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8602299999999999
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,37.19
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67935
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65078
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6145
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-114.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.21849
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92517
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94513
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97394
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93713
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8251299999999999
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86816
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94174
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.94
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68899
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73175
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4717
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T09:10:00.000+00:00,ambient,,Temperature,C,0.0
