Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49386
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8374299999999999
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92657
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.63
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78293
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80587
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13555
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,23.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.44268
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64169
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96432
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97897
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8099
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87008
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8501299999999999
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.37
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09853
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75274
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35238
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.44
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69323
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27486
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99448
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,78.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86261
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8937700000000001
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92987
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8398700000000001
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.44
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20186
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62185
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61563
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Min),A,166.25
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Max),A,169.62
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48309
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8746299999999999
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95807
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94461
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52245
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8801899999999999
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62292
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54491
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65499
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
